Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
331205,Lynwood Avenue 66,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.89
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
331205,Lynwood Avenue 66,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.32
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.3
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.75
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
331205,Lynwood Avenue 66,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,18.5
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
331205,Lynwood Avenue 66,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.61
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.26
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.91
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
331205,Lynwood Avenue 66,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.97
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.64
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.9
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.83
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
331205,Lynwood Avenue 66,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.37
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.43
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.97
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
331205,Lynwood Avenue 66,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.98
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
331205,Lynwood Avenue 66,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,18.4
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.29
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
331205,Lynwood Avenue 66,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
