Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
331205,Lynwood Avenue 66,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.18
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.42
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,18.3
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.99
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
331205,Lynwood Avenue 66,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.81
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
331205,Lynwood Avenue 66,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.14
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.8
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
331205,Lynwood Avenue 66,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.88
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.74
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.97
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
331205,Lynwood Avenue 66,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.93
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.69
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
331205,Lynwood Avenue 66,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.72
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.76
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.64
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.42
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
331205,Lynwood Avenue 66,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.01
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.51
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
331205,Lynwood Avenue 66,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.53
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.53
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.3
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.97
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
331205,Lynwood Avenue 66,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.27
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
