Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.82
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.33
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
331205,Lynwood Avenue 66,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.41
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.36
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.9
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.24
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.25
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
331205,Lynwood Avenue 66,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.15
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.09
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.04
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.12
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
331205,Lynwood Avenue 66,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.5
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.5
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.46
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.33
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
331205,Lynwood Avenue 66,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.95
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.9
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.51
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
331205,Lynwood Avenue 66,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.98
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.69
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.8
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.59
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
331205,Lynwood Avenue 66,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.24
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.29
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.9
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.93
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.76
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.15
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.54
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.97
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.25
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
331205,Lynwood Avenue 66,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.92
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.49
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.03
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.21
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
331205,Lynwood Avenue 66,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.4
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.12
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.5
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.66
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.54
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
331205,Lynwood Avenue 66,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.9
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.37
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
