Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
331205,Lynwood Avenue 66,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.32
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.56
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
331205,Lynwood Avenue 66,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.71
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.39
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
331205,Lynwood Avenue 66,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
331205,Lynwood Avenue 66,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.9
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
331205,Lynwood Avenue 66,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.51
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
331205,Lynwood Avenue 66,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.04
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.83
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
331205,Lynwood Avenue 66,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
331205,Lynwood Avenue 66,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.15
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
331205,Lynwood Avenue 66,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
331205,Lynwood Avenue 66,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
