Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
331205,Lynwood Avenue 66,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
331205,Lynwood Avenue 66,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
331205,Lynwood Avenue 66,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
331205,Lynwood Avenue 66,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
331205,Lynwood Avenue 66,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
331205,Lynwood Avenue 66,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
331205,Lynwood Avenue 66,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
331205,Lynwood Avenue 66,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
