Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
331205,Lynwood Avenue 66,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
331205,Lynwood Avenue 66,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
331205,Lynwood Avenue 66,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
331205,Lynwood Avenue 66,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,15.7
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
331205,Lynwood Avenue 66,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
331205,Lynwood Avenue 66,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
331205,Lynwood Avenue 66,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
331205,Lynwood Avenue 66,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
331205,Lynwood Avenue 66,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
