Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,15.3
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
331205,Lynwood Avenue 66,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.03
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,15.2
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
331205,Lynwood Avenue 66,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
331205,Lynwood Avenue 66,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
331205,Lynwood Avenue 66,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.9
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
331205,Lynwood Avenue 66,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
331205,Lynwood Avenue 66,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
331205,Lynwood Avenue 66,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
331205,Lynwood Avenue 66,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
331205,Lynwood Avenue 66,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
