Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
331205,Lynwood Avenue 66,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.65
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
331205,Lynwood Avenue 66,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
331205,Lynwood Avenue 66,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
331205,Lynwood Avenue 66,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
331205,Lynwood Avenue 66,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
331205,Lynwood Avenue 66,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
331205,Lynwood Avenue 66,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
331205,Lynwood Avenue 66,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
331205,Lynwood Avenue 66,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.13
