Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
331205,Lynwood Avenue 66,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.45
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
331205,Lynwood Avenue 66,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.78
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.28
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
331205,Lynwood Avenue 66,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.71
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.89
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
331205,Lynwood Avenue 66,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.96
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.87
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
331205,Lynwood Avenue 66,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.61
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
331205,Lynwood Avenue 66,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.89
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.63
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
331205,Lynwood Avenue 66,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.06
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.0
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
331205,Lynwood Avenue 66,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.32
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.9
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
331205,Lynwood Avenue 66,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.41
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.9
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
