Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.82
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
331205,Lynwood Avenue 66,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.95
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.23
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
331205,Lynwood Avenue 66,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.65
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.41
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
331205,Lynwood Avenue 66,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
331205,Lynwood Avenue 66,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.37
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
331205,Lynwood Avenue 66,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.14
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
331205,Lynwood Avenue 66,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
331205,Lynwood Avenue 66,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,15.2
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
331205,Lynwood Avenue 66,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
