Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,15.3
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
331205,Lynwood Avenue 66,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
331205,Lynwood Avenue 66,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
331205,Lynwood Avenue 66,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
331205,Lynwood Avenue 66,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
331205,Lynwood Avenue 66,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
331205,Lynwood Avenue 66,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
331205,Lynwood Avenue 66,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
