Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
331205,Lynwood Avenue 66,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
331205,Lynwood Avenue 66,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
331205,Lynwood Avenue 66,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
331205,Lynwood Avenue 66,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
331205,Lynwood Avenue 66,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
331205,Lynwood Avenue 66,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
331205,Lynwood Avenue 66,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
