Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
331205,Lynwood Avenue 66,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
331205,Lynwood Avenue 66,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
331205,Lynwood Avenue 66,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
331205,Lynwood Avenue 66,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
331205,Lynwood Avenue 66,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
331205,Lynwood Avenue 66,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
331205,Lynwood Avenue 66,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
331205,Lynwood Avenue 66,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
