Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
331205,Lynwood Avenue 66,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
331205,Lynwood Avenue 66,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
331205,Lynwood Avenue 66,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
331205,Lynwood Avenue 66,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
331205,Lynwood Avenue 66,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
331205,Lynwood Avenue 66,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
331205,Lynwood Avenue 66,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,18.1
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
331205,Lynwood Avenue 66,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,18.2
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
331205,Lynwood Avenue 66,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
