Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
331205,Lynwood Avenue 66,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
331205,Lynwood Avenue 66,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
331205,Lynwood Avenue 66,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
331205,Lynwood Avenue 66,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
331205,Lynwood Avenue 66,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
331205,Lynwood Avenue 66,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
