Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
331205,Lynwood Avenue 66,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.26
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
331205,Lynwood Avenue 66,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
331205,Lynwood Avenue 66,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
331205,Lynwood Avenue 66,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.37
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
331205,Lynwood Avenue 66,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.03
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
331205,Lynwood Avenue 66,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
331205,Lynwood Avenue 66,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.93
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
331205,Lynwood Avenue 66,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.83
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.39
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.7
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
331205,Lynwood Avenue 66,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
