Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.46
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.93
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
331205,Lynwood Avenue 66,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.31
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
331205,Lynwood Avenue 66,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.68
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
331205,Lynwood Avenue 66,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.29
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.35
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.5
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
331205,Lynwood Avenue 66,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.34
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
331205,Lynwood Avenue 66,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.68
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.85
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.0
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
331205,Lynwood Avenue 66,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.66
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.0
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
331205,Lynwood Avenue 66,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.79
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
331205,Lynwood Avenue 66,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.39
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.34
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
331205,Lynwood Avenue 66,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.72
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.57
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
