Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.79
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
331205,Lynwood Avenue 66,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.46
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.9
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.5
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.53
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
331205,Lynwood Avenue 66,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.65
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.94
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.8
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,18.0
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.84
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.43
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
331205,Lynwood Avenue 66,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,36.51
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.04
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.15
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
331205,Lynwood Avenue 66,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,33.71
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.58
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.4
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.0
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.03
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.98
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
331205,Lynwood Avenue 66,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.5
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.0
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
331205,Lynwood Avenue 66,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.65
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.56
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.1
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
331205,Lynwood Avenue 66,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.32
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.06
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.14
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
331205,Lynwood Avenue 66,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.93
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.13
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.36
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
331205,Lynwood Avenue 66,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.6
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.17
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.11
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.2
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
