Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.75
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
331205,Lynwood Avenue 66,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.15
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.26
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.8
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
331205,Lynwood Avenue 66,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.34
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.95
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.3
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.78
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
331205,Lynwood Avenue 66,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.76
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.67
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.12
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
331205,Lynwood Avenue 66,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.44
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.79
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.7
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.45
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
331205,Lynwood Avenue 66,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,33.91
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.64
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.5
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.2
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.96
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
331205,Lynwood Avenue 66,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.71
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.9
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.53
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
331205,Lynwood Avenue 66,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.5
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
331205,Lynwood Avenue 66,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.18
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
