Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.18
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
331205,Lynwood Avenue 66,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.99
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.98
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
331205,Lynwood Avenue 66,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.39
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.19
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.52
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
331205,Lynwood Avenue 66,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.27
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.1
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
331205,Lynwood Avenue 66,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
331205,Lynwood Avenue 66,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
331205,Lynwood Avenue 66,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.92
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
331205,Lynwood Avenue 66,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.97
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.8
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.21
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
331205,Lynwood Avenue 66,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.38
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.14
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
