Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
331205,Lynwood Avenue 66,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
331205,Lynwood Avenue 66,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
331205,Lynwood Avenue 66,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
331205,Lynwood Avenue 66,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
331205,Lynwood Avenue 66,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.58
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
331205,Lynwood Avenue 66,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.21
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.24
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
331205,Lynwood Avenue 66,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.27
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.1
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
331205,Lynwood Avenue 66,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.61
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
331205,Lynwood Avenue 66,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
