Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
331205,Lynwood Avenue 66,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
331205,Lynwood Avenue 66,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.85
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
331205,Lynwood Avenue 66,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.86
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
331205,Lynwood Avenue 66,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.78
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.3
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.92
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
331205,Lynwood Avenue 66,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
331205,Lynwood Avenue 66,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.09
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
331205,Lynwood Avenue 66,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.08
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
331205,Lynwood Avenue 66,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.26
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
331205,Lynwood Avenue 66,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
