Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
331205,Lynwood Avenue 66,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.01
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
331205,Lynwood Avenue 66,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.46
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
331205,Lynwood Avenue 66,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
331205,Lynwood Avenue 66,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.86
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.18
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
331205,Lynwood Avenue 66,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.46
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.64
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
331205,Lynwood Avenue 66,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.78
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.6
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
331205,Lynwood Avenue 66,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.69
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.83
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.38
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.44
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.6
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
331205,Lynwood Avenue 66,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.46
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.52
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
331205,Lynwood Avenue 66,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.13
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
