Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
331205,Lynwood Avenue 66,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.32
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
331205,Lynwood Avenue 66,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.15
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
331205,Lynwood Avenue 66,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.13
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
331205,Lynwood Avenue 66,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.36
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
331205,Lynwood Avenue 66,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
331205,Lynwood Avenue 66,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
331205,Lynwood Avenue 66,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
331205,Lynwood Avenue 66,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.05
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
331205,Lynwood Avenue 66,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.77
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
