Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
331205,Lynwood Avenue 66,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
331205,Lynwood Avenue 66,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
331205,Lynwood Avenue 66,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
331205,Lynwood Avenue 66,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
331205,Lynwood Avenue 66,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
331205,Lynwood Avenue 66,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
331205,Lynwood Avenue 66,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
331205,Lynwood Avenue 66,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
331205,Lynwood Avenue 66,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
