Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
331205,Lynwood Avenue 66,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
331205,Lynwood Avenue 66,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
