Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
331205,Lynwood Avenue 66,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
331205,Lynwood Avenue 66,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
331205,Lynwood Avenue 66,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
331205,Lynwood Avenue 66,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
331205,Lynwood Avenue 66,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
331205,Lynwood Avenue 66,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
331205,Lynwood Avenue 66,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
331205,Lynwood Avenue 66,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
