Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
331205,Lynwood Avenue 66,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
331205,Lynwood Avenue 66,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
331205,Lynwood Avenue 66,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
331205,Lynwood Avenue 66,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
331205,Lynwood Avenue 66,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
331205,Lynwood Avenue 66,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
331205,Lynwood Avenue 66,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.77
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
331205,Lynwood Avenue 66,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
331205,Lynwood Avenue 66,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
