Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
331205,Lynwood Avenue 66,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
331205,Lynwood Avenue 66,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
331205,Lynwood Avenue 66,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
331205,Lynwood Avenue 66,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.53
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,17.9
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
331205,Lynwood Avenue 66,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
331205,Lynwood Avenue 66,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.88
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
331205,Lynwood Avenue 66,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
331205,Lynwood Avenue 66,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.99
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
331205,Lynwood Avenue 66,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
