Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.66
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
331205,Lynwood Avenue 66,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.07
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
331205,Lynwood Avenue 66,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
331205,Lynwood Avenue 66,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
331205,Lynwood Avenue 66,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.81
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
331205,Lynwood Avenue 66,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
331205,Lynwood Avenue 66,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.97
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.59
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
331205,Lynwood Avenue 66,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
331205,Lynwood Avenue 66,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.97
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
331205,Lynwood Avenue 66,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.09
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
