Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
331205,Lynwood Avenue 66,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
331205,Lynwood Avenue 66,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.09
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
331205,Lynwood Avenue 66,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.36
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.55
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.16
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
331205,Lynwood Avenue 66,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.54
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
331205,Lynwood Avenue 66,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.91
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.49
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.14
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.98
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
331205,Lynwood Avenue 66,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.13
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
331205,Lynwood Avenue 66,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
331205,Lynwood Avenue 66,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
331205,Lynwood Avenue 66,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
