Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
331205,Lynwood Avenue 66,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.51
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.39
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
331205,Lynwood Avenue 66,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
331205,Lynwood Avenue 66,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.85
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
331205,Lynwood Avenue 66,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.59
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
331205,Lynwood Avenue 66,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,17.8
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
331205,Lynwood Avenue 66,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.81
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.66
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
331205,Lynwood Avenue 66,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.64
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.04
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.9
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,17.7
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.83
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.24
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.19
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
331205,Lynwood Avenue 66,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.25
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.82
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.47
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
331205,Lynwood Avenue 66,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.15
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
331205,Lynwood Avenue 66,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
