Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.96
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.38
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
331205,Lynwood Avenue 66,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.83
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.06
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
331205,Lynwood Avenue 66,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.46
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.78
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.61
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.72
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
331205,Lynwood Avenue 66,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.02
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.7
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.44
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.2
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
331205,Lynwood Avenue 66,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.02
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
331205,Lynwood Avenue 66,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.45
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.09
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.9
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.95
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.08
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
331205,Lynwood Avenue 66,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.64
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.64
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
331205,Lynwood Avenue 66,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.8
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.01
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
331205,Lynwood Avenue 66,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.93
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.53
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.35
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
331205,Lynwood Avenue 66,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.38
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.09
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
