Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
331205,Lynwood Avenue 66,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.45
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.34
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
331205,Lynwood Avenue 66,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.99
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.22
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
331205,Lynwood Avenue 66,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.04
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.3
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.47
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
331205,Lynwood Avenue 66,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
331205,Lynwood Avenue 66,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.18
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
331205,Lynwood Avenue 66,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
331205,Lynwood Avenue 66,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.3
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
331205,Lynwood Avenue 66,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
331205,Lynwood Avenue 66,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
