Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
331205,Lynwood Avenue 66,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
331205,Lynwood Avenue 66,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
331205,Lynwood Avenue 66,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
331205,Lynwood Avenue 66,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.7
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
331205,Lynwood Avenue 66,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.7
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
331205,Lynwood Avenue 66,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
