Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
331205,Lynwood Avenue 66,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
331205,Lynwood Avenue 66,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,15.3
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
331205,Lynwood Avenue 66,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,15.2
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.3
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.06
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
331205,Lynwood Avenue 66,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
331205,Lynwood Avenue 66,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.41
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
