Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.56
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
331205,Lynwood Avenue 66,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
331205,Lynwood Avenue 66,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
331205,Lynwood Avenue 66,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331205,Lynwood Avenue 66,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
331205,Lynwood Avenue 66,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
331205,Lynwood Avenue 66,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.4
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,14.6
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
331205,Lynwood Avenue 66,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,14.6
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331205,Lynwood Avenue 66,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,14.6
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
331205,Lynwood Avenue 66,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
