Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,14.5
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
331205,Lynwood Avenue 66,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,14.4
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
331205,Lynwood Avenue 66,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,14.4
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
331205,Lynwood Avenue 66,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.2
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,14.3
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
331205,Lynwood Avenue 66,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.29
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,14.3
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
331205,Lynwood Avenue 66,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,14.2
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
331205,Lynwood Avenue 66,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.45
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,14.1
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
331205,Lynwood Avenue 66,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.6
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,14.0
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
331205,Lynwood Avenue 66,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.13
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,13.9
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.83
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
331205,Lynwood Avenue 66,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.8
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
