Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.36
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.81
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,13.9
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.75
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
331205,Lynwood Avenue 66,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.59
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,13.9
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
331205,Lynwood Avenue 66,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.53
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.7
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
331205,Lynwood Avenue 66,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,29.5
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.9
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
331205,Lynwood Avenue 66,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
331205,Lynwood Avenue 66,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.38
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.2
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
331205,Lynwood Avenue 66,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
331205,Lynwood Avenue 66,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.83
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
331205,Lynwood Avenue 66,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.78
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
331205,Lynwood Avenue 66,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.77
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
