Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
331205,Lynwood Avenue 66,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.01
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.1
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
331205,Lynwood Avenue 66,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.85
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
331205,Lynwood Avenue 66,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
331205,Lynwood Avenue 66,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.98
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
331205,Lynwood Avenue 66,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.08
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,13.9
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
331205,Lynwood Avenue 66,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,13.9
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,14.0
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
331205,Lynwood Avenue 66,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.27
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,14.0
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
331205,Lynwood Avenue 66,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.81
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,14.0
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
