Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
331205,Lynwood Avenue 66,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.48
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,14.1
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
331205,Lynwood Avenue 66,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.57
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,14.1
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
331205,Lynwood Avenue 66,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,14.2
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
331205,Lynwood Avenue 66,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,14.3
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
331205,Lynwood Avenue 66,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,14.3
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,14.4
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
331205,Lynwood Avenue 66,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,14.4
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
331205,Lynwood Avenue 66,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,14.4
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
331205,Lynwood Avenue 66,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,14.5
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
331205,Lynwood Avenue 66,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.85
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
