Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,14.5
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
331205,Lynwood Avenue 66,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,14.6
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
331205,Lynwood Avenue 66,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,14.6
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
331205,Lynwood Avenue 66,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
331205,Lynwood Avenue 66,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
331205,Lynwood Avenue 66,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
331205,Lynwood Avenue 66,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
331205,Lynwood Avenue 66,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
331205,Lynwood Avenue 66,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
331205,Lynwood Avenue 66,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
