Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
331205,Lynwood Avenue 66,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
331205,Lynwood Avenue 66,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,15.2
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
331205,Lynwood Avenue 66,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,15.3
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
331205,Lynwood Avenue 66,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,15.3
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
331205,Lynwood Avenue 66,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
331205,Lynwood Avenue 66,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
331205,Lynwood Avenue 66,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
