Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,15.7
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
331205,Lynwood Avenue 66,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
331205,Lynwood Avenue 66,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.02
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
331205,Lynwood Avenue 66,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
331205,Lynwood Avenue 66,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
331205,Lynwood Avenue 66,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
