Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
331205,Lynwood Avenue 66,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
331205,Lynwood Avenue 66,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
331205,Lynwood Avenue 66,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.97
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
331205,Lynwood Avenue 66,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
331205,Lynwood Avenue 66,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
331205,Lynwood Avenue 66,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.06
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
331205,Lynwood Avenue 66,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
331205,Lynwood Avenue 66,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.3
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
331205,Lynwood Avenue 66,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
331205,Lynwood Avenue 66,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
