Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
331205,Lynwood Avenue 66,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
331205,Lynwood Avenue 66,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
331205,Lynwood Avenue 66,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
331205,Lynwood Avenue 66,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
331205,Lynwood Avenue 66,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
331205,Lynwood Avenue 66,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
331205,Lynwood Avenue 66,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.47
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.45
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
331205,Lynwood Avenue 66,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
