Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
331205,Lynwood Avenue 66,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.97
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
331205,Lynwood Avenue 66,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.51
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
331205,Lynwood Avenue 66,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.57
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.15
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
331205,Lynwood Avenue 66,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.72
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.84
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
331205,Lynwood Avenue 66,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.95
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
331205,Lynwood Avenue 66,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.64
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.29
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
331205,Lynwood Avenue 66,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.04
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,17.6
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
331205,Lynwood Avenue 66,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.77
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.2
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.98
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
331205,Lynwood Avenue 66,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.75
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
