Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
331205,Lynwood Avenue 66,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.33
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.1
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
331205,Lynwood Avenue 66,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.06
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.85
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
331205,Lynwood Avenue 66,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.66
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.46
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
331205,Lynwood Avenue 66,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.5
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.12
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.55
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,17.5
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
331205,Lynwood Avenue 66,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.07
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.72
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.57
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.13
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
331205,Lynwood Avenue 66,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.14
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.6
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.3
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,17.4
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
331205,Lynwood Avenue 66,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.66
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.91
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.74
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,17.3
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
331205,Lynwood Avenue 66,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.3
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.35
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.8
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,17.2
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
331205,Lynwood Avenue 66,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.28
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.52
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.0
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
