Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.76
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
331205,Lynwood Avenue 66,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.77
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.1
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.0
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,17.1
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.62
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
331205,Lynwood Avenue 66,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.74
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.12
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,17.0
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.64
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
331205,Lynwood Avenue 66,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.23
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.49
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.9
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,16.9
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.93
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.96
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
331205,Lynwood Avenue 66,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.95
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
331205,Lynwood Avenue 66,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.63
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,16.8
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
331205,Lynwood Avenue 66,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.84
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.6
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,16.7
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.8
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
331205,Lynwood Avenue 66,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.03
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.6
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.64
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.17
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.95
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.04
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.69
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
331205,Lynwood Avenue 66,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.36
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.19
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.71
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
331205,Lynwood Avenue 66,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
331205,Lynwood Avenue 66,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
