Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
331205,Lynwood Avenue 66,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
331205,Lynwood Avenue 66,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
331205,Lynwood Avenue 66,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.21
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
331205,Lynwood Avenue 66,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
331205,Lynwood Avenue 66,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
331205,Lynwood Avenue 66,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.3
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
331205,Lynwood Avenue 66,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
331205,Lynwood Avenue 66,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.7
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
331205,Lynwood Avenue 66,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
