Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
331205,Lynwood Avenue 66,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
331205,Lynwood Avenue 66,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.87
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.87
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.9
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.3
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
331205,Lynwood Avenue 66,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.24
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.41
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.2
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.02
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
331205,Lynwood Avenue 66,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.02
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.4
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.4
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.58
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
331205,Lynwood Avenue 66,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.21
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.9
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.18
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
331205,Lynwood Avenue 66,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
331205,Lynwood Avenue 66,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.96
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
331205,Lynwood Avenue 66,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
331205,Lynwood Avenue 66,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
