Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
331205,Lynwood Avenue 66,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
331205,Lynwood Avenue 66,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.6
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
331205,Lynwood Avenue 66,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.5
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
331205,Lynwood Avenue 66,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.5
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
331205,Lynwood Avenue 66,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.4
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
331205,Lynwood Avenue 66,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.4
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
331205,Lynwood Avenue 66,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.3
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.3
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
331205,Lynwood Avenue 66,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.2
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
