Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
331205,Lynwood Avenue 66,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.1
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
331205,Lynwood Avenue 66,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.1
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
331205,Lynwood Avenue 66,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.1
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
331205,Lynwood Avenue 66,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.1
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
331205,Lynwood Avenue 66,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,14.0
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
331205,Lynwood Avenue 66,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,14.0
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
331205,Lynwood Avenue 66,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,14.0
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
331205,Lynwood Avenue 66,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,13.9
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
331205,Lynwood Avenue 66,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,13.9
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
331205,Lynwood Avenue 66,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
