Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.07
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.54
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.7
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
331205,Lynwood Avenue 66,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.6
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
331205,Lynwood Avenue 66,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.6
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
331205,Lynwood Avenue 66,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,13.5
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
331205,Lynwood Avenue 66,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.62
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,13.5
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
331205,Lynwood Avenue 66,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.45
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.02
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.6
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.41
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.99
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,13.5
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.09
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
331205,Lynwood Avenue 66,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.85
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.38
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.94
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,13.5
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.2
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.61
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
331205,Lynwood Avenue 66,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,13.5
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.04
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
331205,Lynwood Avenue 66,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.9
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
