Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,13.5
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
331205,Lynwood Avenue 66,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.98
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,13.4
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
331205,Lynwood Avenue 66,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.42
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,13.4
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
331205,Lynwood Avenue 66,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,13.4
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
331205,Lynwood Avenue 66,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.41
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,13.4
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.76
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
331205,Lynwood Avenue 66,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.17
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.2
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,13.4
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
331205,Lynwood Avenue 66,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.3
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,13.4
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.53
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.73
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
331205,Lynwood Avenue 66,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.34
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.2
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,13.5
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.28
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.62
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
331205,Lynwood Avenue 66,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.45
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,13.5
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
331205,Lynwood Avenue 66,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.47
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
