Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,13.5
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
331205,Lynwood Avenue 66,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.46
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,13.6
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
331205,Lynwood Avenue 66,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,13.6
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
331205,Lynwood Avenue 66,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.45
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,13.7
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
331205,Lynwood Avenue 66,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.6
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
331205,Lynwood Avenue 66,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,13.8
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
331205,Lynwood Avenue 66,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.9
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.4
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.9
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
331205,Lynwood Avenue 66,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,14.0
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
331205,Lynwood Avenue 66,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.1
