Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
331205,Lynwood Avenue 66,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.1
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
331205,Lynwood Avenue 66,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.61
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,14.2
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
331205,Lynwood Avenue 66,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.91
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.3
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
331205,Lynwood Avenue 66,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.4
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.04
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.4
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
331205,Lynwood Avenue 66,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.5
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,14.5
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
331205,Lynwood Avenue 66,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,14.6
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
331205,Lynwood Avenue 66,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,14.7
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
