Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.35
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.8
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
331205,Lynwood Avenue 66,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,14.9
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
331205,Lynwood Avenue 66,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,15.0
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,15.1
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
331205,Lynwood Avenue 66,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.2
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
331205,Lynwood Avenue 66,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,15.3
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
331205,Lynwood Avenue 66,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
