Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,15.4
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
331205,Lynwood Avenue 66,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,15.5
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
331205,Lynwood Avenue 66,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,15.6
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
331205,Lynwood Avenue 66,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,15.7
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
331205,Lynwood Avenue 66,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
331205,Lynwood Avenue 66,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.09
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,15.8
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
331205,Lynwood Avenue 66,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,15.9
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
331205,Lynwood Avenue 66,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.67
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.0
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
331205,Lynwood Avenue 66,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.1
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
331205,Lynwood Avenue 66,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.71
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
