Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.2
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
331205,Lynwood Avenue 66,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.3
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
331205,Lynwood Avenue 66,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
331205,Lynwood Avenue 66,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.69
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,16.4
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
331205,Lynwood Avenue 66,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,16.5
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
331205,Lynwood Avenue 66,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.66
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
331205,Lynwood Avenue 66,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,16.6
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
331205,Lynwood Avenue 66,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.87
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
331205,Lynwood Avenue 66,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.67
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
331205,Lynwood Avenue 66,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.51
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,19.2
