Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
331205,Lynwood Avenue 66,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
331205,Lynwood Avenue 66,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.68
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
331205,Lynwood Avenue 66,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
331205,Lynwood Avenue 66,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
331205,Lynwood Avenue 66,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.72
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
331205,Lynwood Avenue 66,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
331205,Lynwood Avenue 66,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.74
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.21
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
331205,Lynwood Avenue 66,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.62
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.86
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
331205,Lynwood Avenue 66,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.78
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
