Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
331205,Lynwood Avenue 66,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.63
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.46
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
331205,Lynwood Avenue 66,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.8
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
331205,Lynwood Avenue 66,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.55
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.5
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
331205,Lynwood Avenue 66,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.09
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
331205,Lynwood Avenue 66,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.32
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
331205,Lynwood Avenue 66,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.04
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.79
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.42
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
331205,Lynwood Avenue 66,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.55
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
331205,Lynwood Avenue 66,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.64
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.42
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.93
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
331205,Lynwood Avenue 66,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.45
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
331205,Lynwood Avenue 66,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.07
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.8
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
