Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
331205,Lynwood Avenue 66,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.66
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
331205,Lynwood Avenue 66,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.71
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.92
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.3
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.05
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
331205,Lynwood Avenue 66,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.63
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.69
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.2
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
331205,Lynwood Avenue 66,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.43
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.1
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,19.4
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
331205,Lynwood Avenue 66,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.26
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.92
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
331205,Lynwood Avenue 66,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.44
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.55
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,19.3
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
331205,Lynwood Avenue 66,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.93
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.13
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.5
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,19.2
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
331205,Lynwood Avenue 66,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.91
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.58
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.7
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
331205,Lynwood Avenue 66,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,31.98
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.54
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.4
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
