Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
331205,Lynwood Avenue 66,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.89
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.0
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,19.1
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
331205,Lynwood Avenue 66,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.54
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.22
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.7
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.1
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.41
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
331205,Lynwood Avenue 66,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,29.28
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.96
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.5
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,19.0
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
331205,Lynwood Avenue 66,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,34.66
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.2
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.9
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.86
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
331205,Lynwood Avenue 66,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.36
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.25
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.6
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.9
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.97
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
331205,Lynwood Avenue 66,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,36.22
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.52
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.9
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,149.1
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.25
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
331205,Lynwood Avenue 66,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.46
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.44
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.79
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.7
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.8
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.52
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
331205,Lynwood Avenue 66,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.57
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.31
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.9
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.7
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
331205,Lynwood Avenue 66,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.59
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.88
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.17
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
331205,Lynwood Avenue 66,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
